Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,11.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,9.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,53.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,6.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,9.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,14.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,5.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,47.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,43.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,62.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,6.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,12.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,11.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,8.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,54.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,6.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,12.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,10.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,9.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,48.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,6.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,16.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,8.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,8.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,46.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,6.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,16.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,9.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,13.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,43.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,42.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,62.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,6.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,13.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,7.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,36.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,58.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,45.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,6.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,12.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,9.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,8.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,45.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,44.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,6.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,12.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,11.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,8.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,53.6
