Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,6.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,12.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,12.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,11.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,6.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,16.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,12.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,45.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,73.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,6.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,17.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,14.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,13.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,42.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,76.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,61.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,6.0,N Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,14.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,11.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,14.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,53.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,6.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,13.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,11.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,9.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,18.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,16.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,12.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,77.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,71.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,6.0,N Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,16.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,14.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,13.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,39.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,70.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,64.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,6.0,N Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,13.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,10.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,14.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,70.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,6.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
