Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,10.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,10.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,8.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,47.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,45.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,6.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,12.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,10.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,9.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,6.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,13.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,9.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,6.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,12.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,8.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,36.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,59.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,6.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,10.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,12.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,6.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,9.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,14.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,8.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,6.0,N Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,12.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,16.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,10.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,52.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,48.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,6.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,12.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,12.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,8.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,54.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,6.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,12.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,10.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,11.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,45.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,6.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
