Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,15.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,7.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,11.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,40.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,6.0,N Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,15.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,10.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,14.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,68.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,6.0,N Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,14.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,13.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,12.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,13.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,54.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,6.0,N Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,13.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,12.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,12.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,54.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,6.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,11.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,11.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,10.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,45.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,6.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,14.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,11.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,10.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,55.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,6.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,13.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,8.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,9.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,6.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,12.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,8.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,6.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,40.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,38.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,6.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
