Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,15.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,11.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,11.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,61.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,6.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,16.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,8.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,44.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,41.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,6.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,13.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,12.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,12.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,53.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,54.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,6.0,N Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,14.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,15.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,11.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,63.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,6.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,13.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,10.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,18.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,46.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,6.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,10.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,9.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,20.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,52.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,6.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,13.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,10.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,14.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,63.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,6.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,10.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,6.0,N Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,10.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,11.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,23.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,62.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,103.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,6.0,N Current (RMS),A,5.7
