Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,15.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,9.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,72.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,85.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,6.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,12.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,56.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,76.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,6.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,10.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,9.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,19.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,45.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,52.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,6.0,N Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,42.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,20.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,16.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,44.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,6.0,N Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,15.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,9.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,17.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,45.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,81.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,6.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,13.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,12.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,39.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,6.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,11.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,10.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,13.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,52.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,6.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,11.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,8.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,13.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,6.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,11.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,6.28
