Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,15.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,72.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,6.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,39.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,18.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,40.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,43.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,6.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,8.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,8.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,14.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,6.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,8.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,8.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,13.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,43.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,66.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,6.0,N Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,12.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,7.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,15.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,56.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,6.0,N Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,6.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,15.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,6.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,12.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,6.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,18.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,46.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,6.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,12.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,6.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,16.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,76.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,6.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,10.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,6.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,13.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,65.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,6.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
