Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,9.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,6.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,13.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,44.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,6.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,10.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,6.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,13.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,62.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,6.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,9.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,7.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,13.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,6.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,9.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,8.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,13.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,6.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,9.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,13.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,6.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,8.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,8.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,13.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,44.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,6.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,7.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,13.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,6.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,6.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,14.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,6.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,6.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,13.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,56.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,6.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
