Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,6.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,6.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,13.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,6.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,8.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,6.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,6.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,7.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,7.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,13.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,6.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,6.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,7.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,13.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,6.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,6.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,6.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,6.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,6.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,14.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,61.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,6.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,7.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,39.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,76.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,6.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,7.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,6.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,17.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,44.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,6.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,8.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,6.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,18.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,46.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,6.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
