Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,6.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,17.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,43.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,6.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,7.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,5.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,16.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,68.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,6.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,7.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,5.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,14.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,6.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,7.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,8.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,13.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,6.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,6.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,7.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,6.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,45.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,6.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,7.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,6.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,6.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,8.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,5.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,5.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,47.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,6.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,7.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,5.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,7.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,53.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,6.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,8.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,6.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,10.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.78
