Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,12.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,9.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,7.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,51.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,6.0,N Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,13.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,12.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,10.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,55.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,6.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,13.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,9.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,9.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,36.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,43.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,40.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,6.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,13.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,7.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,9.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,6.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,14.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,8.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,12.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,36.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,6.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,15.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,10.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,12.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,40.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,6.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,9.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,11.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,76.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,6.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,16.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,9.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,12.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,45.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,72.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,61.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,6.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,16.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,11.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,43.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,6.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
