Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,9.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,11.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,49.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,78.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,62.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,6.0,N Current (RMS),A,40.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,44.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,16.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,11.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,21.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,55.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,71.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,94.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,6.0,N Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,17.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,11.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,15.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,48.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,6.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,12.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,10.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,9.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,39.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,6.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,13.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,9.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,40.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,47.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,54.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,6.0,N Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,39.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,19.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,12.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,9.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,54.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,53.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,6.0,N Current (RMS),A,47.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,53.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,27.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,12.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,10.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,73.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,116.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,6.0,N Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,27.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,9.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,13.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,76.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,116.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,59.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,6.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,19.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,11.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,14.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,46.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,82.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,6.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
