Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,18.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,8.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,49.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,49.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,6.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,21.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,10.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,14.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,53.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,92.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,6.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,9.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,12.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,52.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,84.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,6.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,15.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,13.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,12.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,59.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,6.0,N Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,16.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,19.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,40.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,71.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,6.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,24.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,16.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,10.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,71.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,105.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,72.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,6.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,40.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,24.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,14.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,10.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,67.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,103.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,6.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,19.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,15.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,13.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,42.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,82.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,6.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,12.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,16.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,11.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,57.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,53.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,6.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
