Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,13.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,12.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,7.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,42.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,39.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,6.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,13.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,14.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,11.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,57.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,52.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,6.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,11.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,8.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,6.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,10.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,12.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,36.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,58.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,50.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,6.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,13.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,50.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,6.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,18.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,11.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,9.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,50.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,78.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,46.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,6.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,19.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,10.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,51.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,82.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,46.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,6.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,18.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,12.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,42.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,79.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,59.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,6.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,19.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,12.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,14.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,40.9
