Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,83.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,68.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,6.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,12.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,12.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,76.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,55.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,6.0,N Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,15.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,10.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,16.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,72.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,6.0,N Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,13.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,10.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,11.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,60.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,51.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,6.0,N Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,9.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,9.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,50.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,6.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,15.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,7.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,10.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,6.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,12.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,8.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,7.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,56.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,36.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,6.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,13.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,9.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,6.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,43.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,6.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,19.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,9.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,8.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,55.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,6.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
