Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,12.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,9.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,45.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,82.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,6.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,15.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,7.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,68.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,6.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,14.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,6.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,46.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,6.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,10.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,8.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,6.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,13.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,6.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,6.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,10.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,7.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,7.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,6.0,N Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,11.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,7.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,40.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,6.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,12.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,12.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,8.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,6.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,11.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,9.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,10.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,6.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
