Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,13.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,7.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,9.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,6.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,15.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,11.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,36.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,6.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,11.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,10.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,10.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,43.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,6.0,N Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,13.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,10.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,11.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,48.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,6.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,17.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,14.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,9.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,46.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,62.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,6.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,15.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,7.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,45.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,6.0,N Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,13.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,14.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,42.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,61.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,6.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,16.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,11.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,8.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,47.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,71.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,6.0,N Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,8.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,7.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,59.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,6.0,N Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
