Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,10.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,13.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,36.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,6.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,9.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,10.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,44.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,6.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,11.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,8.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,6.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,13.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,9.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,41.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,42.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,6.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,8.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,9.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,9.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,6.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,9.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,9.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,7.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,42.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,6.0,N Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,11.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,9.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,9.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,42.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,6.0,N Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,36.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,15.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,11.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,10.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,45.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,6.0,N Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,9.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,11.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,49.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.1
