Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,6.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,10.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,7.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,8.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,45.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,6.0,N Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,15.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,10.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,6.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,44.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,6.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,14.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,9.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,7.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,39.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,40.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,36.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,6.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,12.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,10.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,6.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,6.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,10.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,12.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,6.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,36.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,46.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,6.0,N Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,9.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,10.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,14.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,6.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,12.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,9.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,10.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,12.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,11.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,6.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,12.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,11.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,9.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,30.7
