Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,6.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,14.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,8.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,8.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,6.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,9.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,8.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,51.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,37.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,6.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,11.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,8.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,7.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,36.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,6.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,10.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,9.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,10.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,42.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,6.0,N Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,10.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,12.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,54.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,52.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,6.0,N Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,18.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,9.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,10.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,49.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,48.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,6.0,N Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,12.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,10.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,44.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,6.0,N Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,11.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,9.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,10.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,48.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,6.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
