Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,14.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,10.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,11.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,44.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,6.0,N Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,15.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,10.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,10.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,63.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,49.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,6.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,55.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,8.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,9.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,63.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,95.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,6.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,8.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,9.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,43.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,6.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,18.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,9.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,8.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,50.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,6.0,N Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,16.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,11.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,7.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,51.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,51.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,6.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,84.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,99.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,28.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,7.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,8.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,96.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,120.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,6.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,10.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,6.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,8.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,6.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,9.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,6.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,13.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,40.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,6.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
