Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,8.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,13.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,9.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,46.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,6.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,8.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,6.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,60.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,6.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,9.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,10.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,9.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,43.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,6.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,6.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,8.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,6.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,6.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,8.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,6.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,10.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,9.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,6.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,6.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,6.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,12.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,5.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,7.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,6.0,N Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,13.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,5.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,10.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,6.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
