Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,13.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,5.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,8.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,6.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,13.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,6.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,5.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,43.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,60.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,6.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,11.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,8.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,5.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,6.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,9.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,6.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,5.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,6.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,6.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,6.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,6.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,6.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,8.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,6.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,9.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,6.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,7.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,39.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,50.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,6.0,N Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,9.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,5.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,5.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,45.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,6.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,9.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,5.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,5.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,44.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,6.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
