Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,8.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,5.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,5.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,6.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,7.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,5.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,7.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,6.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,6.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,6.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,5.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,6.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,6.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,5.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,5.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,6.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,6.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,5.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,6.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,7.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,7.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,5.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,6.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,7.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,6.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,5.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,36.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,6.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,9.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,5.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,6.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,6.0,N Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,7.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,5.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,6.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,41.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
