Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,6.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,5.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,7.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,49.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,6.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,7.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,5.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,7.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,36.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,6.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,6.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,9.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,41.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,6.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,8.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,5.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,44.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,6.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,7.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,6.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,6.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,6.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,8.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,8.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,5.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,6.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,8.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,6.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,33.7
